Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,34.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,73.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,53.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,79.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,151.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,188.88
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,141.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.94
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47994
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90024
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92425
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85626
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9649
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94968
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,65.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,40.12
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,81.62
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,189.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,182.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,285.88
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.75
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,266.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,359.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,191.38
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,245.25
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98114
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,30.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,86.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,51.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,132.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,157.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,205.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.88
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48608
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90472
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93158
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88156
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,32.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94421
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,42.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,72.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,51.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,91.75
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,177.38
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,181.5
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,278.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,281.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,353.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.88
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,209.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,253.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97781
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,42.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,79.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,60.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,82.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,129.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,155.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,187.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,131.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48693
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90518
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85855
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.961
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96646
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,70.5
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,86.88
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,178.88
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.62
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,179.12
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,264.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,296.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,361.88
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.38
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,200.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,263.25
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,34.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,71.88
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,55.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,84.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.88
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,149.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,177.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,93.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,125.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.69
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49575
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62875
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97577
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91199
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9834
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97507
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
