Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96201
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,61.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,100.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,86.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,169.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,197.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,286.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,282.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,340.25
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.75
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,202.12
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,257.5
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.62
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,44.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,75.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,148.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.38
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,155.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,185.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,165.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.13
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.68
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50765
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60647
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89578
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.38
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95953
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,59.88
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,101.38
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,208.25
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,199.75
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,296.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,304.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,381.38
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,204.62
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,257.5
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.12
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97989
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,40.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,90.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,64.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,88.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,154.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,205.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,174.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,92.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,135.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.81
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33233
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77844
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88183
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96973
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97906
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97479
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97662
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,51.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,99.5
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,173.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,210.75
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,271.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,301.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,364.38
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.12
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,202.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,291.88
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,42.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,93.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,64.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,80.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,163.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,200.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,103.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,146.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.19
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32576
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82788
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93445
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96512
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97003
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,43.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,101.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,162.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,194.38
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,273.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,318.12
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,367.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.62
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,236.5
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,296.25
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.88
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,35.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,71.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,49.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,133.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,151.12
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,188.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.12
