Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,115.62
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,155.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32293
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9599
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91431
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95792
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9415
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,97.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,180.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.38
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,195.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,264.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,297.75
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,364.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,251.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,311.88
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,94.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,58.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,83.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,133.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,148.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,212.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,123.25
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,147.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32372
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95608
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94235
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.974
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,11.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,51.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,95.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,165.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,131.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,195.12
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,287.62
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,311.25
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,389.88
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,257.38
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,324.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98563
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,41.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,87.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,66.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,78.5
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,132.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,161.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,199.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,180.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,121.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,152.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3257
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97092
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,76.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,94.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,169.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.62
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,220.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,297.88
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,316.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,395.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.75
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,271.12
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,331.25
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.38
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98608
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,35.12
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,82.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,52.75
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,82.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,147.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,200.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.12
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,117.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,154.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.12
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.94
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32213
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83798
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95526
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,71.75
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.5
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
