Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98111
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,124.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,210.62
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,199.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,277.5
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,335.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,432.5
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,249.38
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,319.88
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98514
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,39.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,92.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,62.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,143.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,166.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,200.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,125.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.06
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32277
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60873
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9039
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96844
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98352
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,63.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,107.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,183.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,201.75
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,293.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,319.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,403.38
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.12
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,268.25
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,319.5
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,37.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,75.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,55.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,82.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,157.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,201.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,172.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,121.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,153.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.44
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32869
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40218
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99954
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94482
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94952
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97873
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,104.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,227.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,210.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,293.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.75
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,317.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,390.38
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,286.88
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,330.25
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,51.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,91.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,69.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,174.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,209.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,192.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,114.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32708
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40426
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99966
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,45.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97055
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98575
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97183
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,71.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,101.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,187.25
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,201.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,340.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.12
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,352.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,443.5
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.62
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,288.75
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,350.88
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.88
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,45.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,93.88
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,67.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.75
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,176.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,219.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,196.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,122.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,152.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.94
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49728
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53774
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
