Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9396
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98318
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97275
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,53.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.88
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.25
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,98.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,153.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,254.12
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,388.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,337.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,403.75
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,289.38
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,354.88
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99002
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,43.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,98.38
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,65.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,87.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,177.12
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,222.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,195.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,119.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,179.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,53.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.31
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.06
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74063
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71212
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98477
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98245
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98294
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,45.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,171.5
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,114.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,274.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,367.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.62
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,349.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,431.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.25
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,292.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,377.88
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99042
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,52.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,91.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,72.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,91.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,145.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,182.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,223.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,202.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,137.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,180.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,18.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.94
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95248
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98099
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,66.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,111.25
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,181.62
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.75
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,252.75
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,337.38
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,391.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,471.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.88
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,309.5
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,371.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9902
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,52.25
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,96.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,72.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,139.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,178.38
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,219.25
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,201.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,136.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,179.25
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.69
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9834
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98117
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.991
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,40.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,71.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
