Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,126.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,218.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.25
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,264.38
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,338.5
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,399.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,497.88
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,444.62
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,288.12
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,378.75
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.25
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,39.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,86.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,62.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,97.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,150.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,180.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,214.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,197.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,119.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,183.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89014
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9917
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,30.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,48.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,54.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,188.62
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,271.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,392.88
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,376.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,496.12
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.25
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,285.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,411.5
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,44.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,98.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,65.75
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,95.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,147.75
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,168.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,214.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,135.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.13
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69064
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,61.75
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,111.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97552
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,100.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,155.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,305.75
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,402.25
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.88
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,349.12
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,422.75
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,287.5
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,349.88
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.38
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,35.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,81.12
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,57.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,114.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,161.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,138.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,170.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,208.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,97.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,171.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.69
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.56
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56289
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,34.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,40.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,55.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97549
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,65.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,96.75
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,163.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,314.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,393.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,355.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,408.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,268.88
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,343.38
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.62
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,109.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,77.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,96.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,149.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,174.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,256.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,219.62
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,124.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,179.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,145.62
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.87
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67538
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92605
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94281
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,44.62
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.38
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
