Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,69.12
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,50.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,101.38
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,184.12
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,302.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,416.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.38
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,372.25
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,465.88
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.12
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,295.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,397.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.75
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,49.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,121.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,83.12
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,104.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,150.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,187.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,251.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,218.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,109.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,159.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.12
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.56
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73358
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98398
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,19.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94971
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98819
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,76.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,99.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.75
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,98.88
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,182.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.38
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,343.62
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,450.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,396.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,395.38
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,492.38
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,275.25
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,371.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,43.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,105.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,77.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,107.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,154.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,191.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,242.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,219.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,135.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,182.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66134
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97787
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,55.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97049
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,104.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,105.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,190.12
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,322.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,435.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.62
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,392.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,472.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,304.38
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,384.75
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.25
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,44.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,101.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,74.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,114.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,170.25
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.75
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,195.12
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,235.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,215.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,118.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.13
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64398
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,77.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,82.12
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,58.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,109.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,102.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,161.12
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.12
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,309.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,448.62
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,396.25
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,474.12
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,431.88
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,301.38
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,412.12
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
