Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,42.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,102.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,71.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,107.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,159.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,181.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,233.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,209.75
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,121.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,169.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.81
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.37
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55914
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,45.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,78.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97403
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,73.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,97.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,160.38
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.25
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,313.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,399.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,381.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,472.88
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,352.12
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,435.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99506
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,30.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,86.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,52.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,104.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,168.25
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,126.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,233.38
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,197.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,138.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,183.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50817
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93426
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,64.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,149.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.75
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,344.5
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,416.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.38
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,344.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,500.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,354.62
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,435.12
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.88
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,85.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,56.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,118.12
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,174.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,103.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,157.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,153.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,201.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,175.62
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.94
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,30.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73281
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97308
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,52.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.5
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98968
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,120.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,52.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,126.62
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,98.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,164.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.12
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,344.38
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,445.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,334.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,420.25
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.88
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,368.5
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,456.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,418.62
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99518
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,36.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,83.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,65.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,136.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,191.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.75
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,98.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,145.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.75
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,151.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,187.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,164.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86337
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46325
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,27.75
