Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,46.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,111.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,53.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,105.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,166.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,340.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,443.5
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,312.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,420.38
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,386.25
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,482.75
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.62
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,31.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,62.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,40.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,133.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,181.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,140.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,203.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,127.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,177.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,152.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.19
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.94
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6376
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39037
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,150.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,97.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,58.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,171.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,112.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,103.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,175.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,327.38
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,413.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,370.25
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,408.62
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,515.12
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,360.5
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,456.88
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,400.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,31.38
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,55.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,110.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,178.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,145.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,143.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,183.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,125.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,172.38
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,145.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.81
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63418
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.40996
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,89.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,176.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,102.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,185.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,303.12
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,409.88
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,352.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,494.62
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,325.5
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,441.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.75
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,78.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,49.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,126.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,209.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,155.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,210.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,112.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,166.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-64.37
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63339
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35943
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,97.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.5
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,138.5
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,75.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,211.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,165.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,116.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,106.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,207.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,323.62
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,516.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.75
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,419.88
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,513.38
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,476.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,306.12
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,432.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.25
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,31.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,42.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,128.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,200.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,151.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,200.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,180.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,122.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,199.88
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
