Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63561
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24779
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78589
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,52.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.88
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,123.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,79.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,187.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,94.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,102.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,177.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.62
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,308.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,456.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,376.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,495.25
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,305.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,476.75
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.12
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,86.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,43.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,135.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,212.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,158.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,221.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,188.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,109.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,211.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,164.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.19
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.94
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64395
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25609
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95468
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,47.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98975
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,59.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.75
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,97.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,56.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,181.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,96.75
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,196.12
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.75
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,297.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,427.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,379.38
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,536.75
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.5
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,342.75
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,470.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.88
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.81
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,46.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,123.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,78.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,136.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,247.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,175.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,180.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,247.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.56
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61266
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25234
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,104.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.88
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,95.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,66.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,192.25
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,119.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,110.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,243.25
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,321.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,446.62
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,438.75
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,559.38
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,294.12
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,396.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,37.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,104.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,59.25
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,129.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,198.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,176.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,234.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,166.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.06
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60577
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43081
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,80.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,64.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
