Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,113.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,128.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,188.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,129.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,120.25
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,259.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,324.75
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,449.5
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,473.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,602.62
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,534.12
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,292.38
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,419.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.88
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,84.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,58.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,131.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,216.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,171.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,182.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,239.5
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,210.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,129.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,202.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.31
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58068
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41399
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99957
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,79.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,50.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,87.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.5
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,160.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,142.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,99.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,110.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,224.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,144.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,134.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,304.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,327.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,465.62
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.38
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,498.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,654.75
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,598.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,331.12
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,413.88
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.5
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,32.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,74.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,48.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,129.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,208.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,181.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,216.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,198.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,124.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,199.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.69
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59817
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49746
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,2.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,42.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,37.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,82.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,149.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,64.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.12
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,117.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,215.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,157.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,334.62
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,433.38
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,452.5
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,532.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.25
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,300.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,400.88
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.12
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99359
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,29.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,71.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,43.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,135.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,204.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,165.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,215.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,191.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,120.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,197.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.37
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60671
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44744
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83502
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96899
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,111.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,68.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,174.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,119.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,253.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,168.25
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,291.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,412.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.38
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,429.75
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,531.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,272.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,374.12
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.62
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,81.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,46.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,126.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,191.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,144.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,198.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,150.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.87
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-70.69
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60855
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.30794
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
