Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97763
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99194
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,89.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98376
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,98.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,125.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,112.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,212.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,284.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,408.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,346.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,394.62
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,515.38
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.5
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,265.12
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,364.88
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,71.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.88
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,126.75
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,196.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,157.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,201.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,179.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,106.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.88
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60488
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.25161
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97671
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,34.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,72.75
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.88
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,104.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,173.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,137.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,287.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,385.12
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,410.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,478.62
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,293.38
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,400.88
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98813
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,29.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,72.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,116.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,186.75
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,144.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,194.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,170.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,109.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,163.75
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,135.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60726
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26098
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99844
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9491
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93362
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,36.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,105.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,69.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,164.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98694
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,65.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,49.75
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,104.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,204.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,286.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,367.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,396.5
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,492.75
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,441.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,295.88
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,414.62
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,64.75
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,44.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,115.75
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,183.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,157.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,140.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,179.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.88
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,108.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,158.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.81
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.31
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61968
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33895
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9834
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89776
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,121.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,63.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,177.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,103.75
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,67.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,179.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
