Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,107.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,108.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,208.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.38
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,283.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,364.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,378.88
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,500.25
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,445.88
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,277.62
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,365.12
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.75
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,27.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,63.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,104.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,169.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,146.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,184.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,116.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,180.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66854
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54604
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78225
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,4.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90008
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,74.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,98.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,184.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.62
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,246.38
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,333.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,357.75
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,448.12
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,293.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,378.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,28.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,74.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,48.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,91.88
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,196.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,152.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,204.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.88
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,111.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,184.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,141.88
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.87
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58117
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39608
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9827
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92035
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,67.88
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,87.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,38.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,87.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,168.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.12
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,220.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,338.38
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,349.75
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,408.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.62
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,287.5
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,371.25
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.12
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,69.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,42.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,102.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,194.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,127.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,161.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,132.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,200.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,154.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.94
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.87
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63507
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.3835
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,31.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93967
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,67.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,38.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,85.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,166.88
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,233.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,330.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,277.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,377.75
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.12
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,286.62
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,367.25
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,81.38
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,54.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,142.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,124.75
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,154.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.38
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,130.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,185.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.31
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58593
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6491
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.978
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
