Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,71.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,63.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,92.12
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,170.75
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,217.75
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,299.25
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,298.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,378.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,272.38
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,376.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.88
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,28.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,61.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,44.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,135.38
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,170.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,153.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.56
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.25
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55904
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63751
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97479
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,83.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9537
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,48.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,86.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,66.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97702
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,110.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,97.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,176.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,191.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,273.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.75
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,324.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,403.38
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,250.62
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,343.5
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.12
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97928
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,62.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,44.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,151.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,126.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,164.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,145.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,77.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,124.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.31
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.69
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56732
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63333
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90817
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98672
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94778
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,62.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,91.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,183.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,136.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,178.5
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,264.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,310.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,394.12
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.88
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,313.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,124.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,48.62
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,91.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,216.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,114.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,164.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,73.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.31
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.44
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62316
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76956
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,24.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,68.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,35.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,78.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,139.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.62
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,218.38
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,336.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.88
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,287.25
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,381.25
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.12
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,333.25
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
