Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,67.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,111.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,169.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,128.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,167.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.25
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,143.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.94
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62216
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90304
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95688
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,88.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,58.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,83.62
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,136.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,237.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,319.75
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,297.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,382.88
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.25
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,241.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,321.5
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9874
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,41.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,143.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,119.38
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,165.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,109.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,147.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.94
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5621
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90567
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93136
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,82.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,56.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,97.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,169.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,170.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,258.25
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,303.38
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,401.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,256.88
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,323.5
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.38
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9874
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,62.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.12
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,129.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,177.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,144.62
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,100.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56484
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89166
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98398
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95264
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98767
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97134
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,33.62
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,88.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,174.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,170.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,259.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,275.88
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,360.25
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.75
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,255.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,347.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99347
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98648
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,69.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,43.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,130.38
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,136.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,179.75
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,150.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.56
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.06
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55172
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58642
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65887
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,36.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,3.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89618
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,35.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,89.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
