Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97079
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,48.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,99.5
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,211.75
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,134.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,245.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,299.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,404.25
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,213.12
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,303.88
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,66.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,102.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,155.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,132.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,175.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,95.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,145.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.94
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59551
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62698
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,34.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93643
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99454
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,33.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,52.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,89.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,146.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,218.25
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,287.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.62
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,311.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,374.75
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.88
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,239.38
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,322.5
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,63.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,160.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.88
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,131.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,172.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,116.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.13
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59219
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64074
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95715
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,63.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,111.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97751
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,92.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,78.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,240.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.62
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,225.88
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,310.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,303.38
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,378.75
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,257.88
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,343.12
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,64.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,38.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,100.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,162.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.38
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,132.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,191.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,111.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,166.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.81
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.44
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59744
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69763
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60192
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,156.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.56
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,81.38
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,162.88
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,227.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,312.62
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,306.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,410.75
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,249.12
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,345.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99051
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,73.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,41.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,99.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,194.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,135.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,175.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,126.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,186.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.56
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
