Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61544
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89075
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84897
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,28.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98013
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9761
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97754
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,79.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,133.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.25
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,206.75
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,327.62
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,304.12
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,374.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,261.5
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,355.38
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.88
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,57.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,103.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,183.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,123.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,179.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,144.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,103.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,141.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61291
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89572
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,33.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,55.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98328
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,57.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,82.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,170.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.75
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,233.88
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,345.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,312.25
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,392.38
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,205.75
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,316.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.62
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,94.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,150.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,124.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,167.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,137.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.82
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.56
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.31
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58361
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89331
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82303
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,22.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.12
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98624
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,95.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,61.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,140.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,183.38
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,133.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96478
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,38.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,181.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.62
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,232.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,368.38
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,315.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,434.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,363.75
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,188.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,318.88
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99286
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99661
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98331
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,45.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,93.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,135.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,114.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,148.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,93.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,138.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,17.19
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59411
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73852
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59963
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,17.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97647
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,181.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,41.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
