Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,88.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,155.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,236.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,347.25
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.88
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,318.75
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,410.62
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,204.5
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,297.38
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98236
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,58.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,40.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,165.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,123.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,169.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58602
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66647
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89459
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79025
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86444
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,33.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,72.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,52.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.5
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,73.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,78.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,150.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,116.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,223.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,336.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,311.88
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,389.62
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,213.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,65.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,44.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,169.5
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,126.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,172.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,83.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,133.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.87
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56551
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6697
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8183
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90152
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96017
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,75.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,150.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,184.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,78.75
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,145.25
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,233.12
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,399.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,299.88
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,405.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.38
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,236.62
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,347.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,67.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,161.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,124.75
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,155.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.75
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60473
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68734
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78585
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,4.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83404
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83615
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,69.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,43.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,80.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,217.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,246.25
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,335.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,317.75
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,416.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.88
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,214.38
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,346.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,25.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,131.38
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,51.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,212.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,120.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,197.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,157.38
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53985
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89239
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84619
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,41.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
