Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90378
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61648
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97449
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,45.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,115.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,84.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,67.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,35.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,82.38
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,225.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.75
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,193.75
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,305.62
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,291.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,422.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,217.5
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,331.12
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,58.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,110.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,84.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,176.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,212.62
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,191.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.38
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,162.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.19
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.69
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46343
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90854
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.62
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.62
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82034
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.54803
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91702
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,30.62
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,62.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,122.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,84.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.62
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,113.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,61.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,152.12
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,247.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,163.88
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,234.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.25
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,386.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,455.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.38
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,247.5
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,331.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,40.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,88.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,62.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,83.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.62
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,153.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,210.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,110.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,163.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.37
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.63
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48995
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89758
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79144
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62228
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86352
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97073
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,45.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,122.25
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,85.38
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,85.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97229
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,98.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,117.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,240.5
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,178.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,172.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,258.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,340.88
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,452.75
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.62
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,234.38
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,303.12
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.62
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,78.38
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,50.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,89.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,153.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,152.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,194.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,134.5
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,177.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53442
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64208
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6994
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,3.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-49.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88199
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69491
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8631
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97711
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,59.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,52.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,39.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,86.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,167.0
