Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,186.38
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,315.12
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.75
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,320.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,402.38
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,237.25
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,313.38
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.88
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,25.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,62.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,100.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,154.38
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,151.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,191.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,116.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,153.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55819
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63687
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88226
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85867
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86899
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85711
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,19.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,78.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,82.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.75
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,88.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,165.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,205.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,347.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,270.88
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,420.62
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,249.25
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,330.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,37.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,92.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,61.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,83.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,150.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,207.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,155.25
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.56
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.07
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53796
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66674
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99863
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89743
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89642
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79483
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92471
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99387
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,75.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,65.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,141.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,92.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,173.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,255.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,272.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,400.62
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,292.88
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,353.75
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,36.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,83.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,55.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,92.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,122.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,148.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,188.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,169.5
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,124.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,193.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.06
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53359
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65536
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93881
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79196
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85556
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96017
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,95.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,128.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,88.5
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,132.5
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.88
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,100.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,197.88
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,190.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,249.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,320.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,406.12
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,357.62
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,255.88
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,325.5
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.25
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,81.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,95.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,143.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,155.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,196.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,171.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,138.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,192.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,162.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.56
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54339
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89062
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90402
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,6.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93143
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8153
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86505
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
