Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.81
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97827
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,46.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,100.88
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,93.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,199.88
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,186.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,274.88
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,328.62
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,381.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,275.25
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,359.75
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.38
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,79.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,57.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,152.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,155.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,204.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,134.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,191.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54223
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90665
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92435
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93478
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86169
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98074
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,100.75
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,54.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,99.38
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,192.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,143.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,188.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,290.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,305.88
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,437.62
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,270.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,382.25
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,84.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,48.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,105.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,179.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,155.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,210.62
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,180.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,161.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56161
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89938
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90207
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91138
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,78.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,74.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,195.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,197.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,321.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,326.38
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,429.88
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.5
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,258.25
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,353.12
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,74.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,102.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,192.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,151.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,205.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,112.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,144.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.31
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58331
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70352
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94382
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83923
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,96.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,97.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,52.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,100.38
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,72.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,165.88
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.38
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,215.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,336.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.12
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,291.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,418.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.75
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,237.5
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,304.38
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.62
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
