Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,74.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,102.38
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,178.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,124.75
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,150.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,206.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,127.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,171.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.75
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57543
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6383
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98743
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,76.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,151.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,242.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,349.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,291.5
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,409.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,261.12
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,347.25
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.62
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,25.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,71.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,47.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,102.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,155.75
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,153.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,213.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,182.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,130.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,183.75
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.19
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56429
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87875
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96283
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95834
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99176
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,102.75
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,80.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,191.38
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,228.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,328.5
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.25
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,290.12
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,460.88
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,278.75
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,355.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.62
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,83.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,47.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,103.88
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,162.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,163.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,205.88
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,121.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,197.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.56
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57284
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90958
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97827
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94571
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95697
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98535
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,83.88
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,71.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,160.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,226.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,326.38
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.75
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,285.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,448.25
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,257.5
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,346.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99567
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,25.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,69.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,42.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,163.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,125.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,157.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,194.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,120.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,171.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.19
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57626
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89126
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96103
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87118
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,37.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
