Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,48.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,75.75
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,143.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,220.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,286.25
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,274.38
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,356.88
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,234.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,304.5
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,91.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,59.88
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,99.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,170.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,166.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,221.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,164.88
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55886
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89264
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97452
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85544
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.37
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.12
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98465
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,69.25
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,178.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,207.5
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,322.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,292.88
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,385.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.75
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,223.88
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,366.12
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.69
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99194
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,35.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,103.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,54.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,156.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,158.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,236.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,195.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,141.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,187.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,157.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.69
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55215
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89728
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88241
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85892
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98978
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,62.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.38
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,80.88
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,194.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.25
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,201.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,293.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,275.5
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,422.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,267.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,370.12
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.62
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98962
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,49.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,25.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,86.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,49.12
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,203.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,163.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,227.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,202.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,115.25
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,186.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59332
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86358
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84625
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9028
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,72.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,79.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,171.12
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.88
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,228.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,370.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,342.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,431.62
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,249.5
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,351.75
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99918
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9888
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,51.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,100.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,79.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,103.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,148.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,203.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,242.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,225.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72567
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78817
