Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9964
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80932
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82559
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98312
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,73.25
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,95.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,87.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,195.62
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,213.12
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,309.25
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,328.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,446.38
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,231.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,351.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98727
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,97.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,60.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,87.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,156.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,233.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,187.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,118.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,176.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,140.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.57
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.19
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71579
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68191
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,15.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.13
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7604
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83609
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,107.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,76.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.12
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,84.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,223.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.12
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,200.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,281.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,337.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,469.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.38
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,265.88
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,349.75
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.25
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99258
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99896
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,28.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,102.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,68.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,144.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,165.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,234.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,206.12
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,119.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,177.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,144.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.56
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.12
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71579
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81906
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70507
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84125
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,56.12
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96286
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,121.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,67.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99084
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,110.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,130.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,266.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,203.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,180.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,271.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,390.5
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,511.88
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,452.62
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,250.75
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,331.38
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.12
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99854
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,32.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,80.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,54.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,175.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,119.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,165.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,229.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,125.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,186.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7091
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90369
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.87
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.13
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71261
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96707
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75161
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,73.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,118.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99359
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,84.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
