Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,99.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,102.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,182.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,147.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,217.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,303.38
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,358.88
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,451.75
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.12
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,249.62
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,330.5
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,104.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,157.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,157.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,193.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,131.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,175.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,44.06
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7059
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89142
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83868
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86282
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.69
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,27.5
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,114.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,74.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,68.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,112.5
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,240.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,159.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,204.62
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,316.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,366.88
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,481.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.12
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,329.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.38
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,117.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,206.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,156.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,193.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,134.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,181.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71765
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9108
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,33.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75116
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91296
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98456
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,84.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97742
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,134.75
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,99.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,151.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,108.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,107.75
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,212.75
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.5
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,212.88
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,357.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.12
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,371.25
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,492.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,254.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,356.62
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.38
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,68.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,115.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,165.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,153.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,193.38
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.12
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,152.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,202.38
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,175.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.63
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70941
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77462
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.19
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76873
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75952
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99155
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,73.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97055
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,82.12
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,57.38
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.25
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,94.12
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,184.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,215.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,288.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,347.62
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,446.12
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,300.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,411.88
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.75
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,90.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,39.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,111.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,157.12
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.12
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,150.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,180.62
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,118.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,241.62
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.19
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.31
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71362
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66268
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,28.12
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
