Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7702
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94107
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82718
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97586
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,87.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.12
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,96.62
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.62
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,75.75
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,170.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,217.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,281.12
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,311.88
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,379.25
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,225.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,417.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.38
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,25.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,162.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,152.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,203.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,125.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,157.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.37
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71096
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62139
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71896
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93658
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84533
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98474
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,90.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,73.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,83.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,202.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,213.12
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,294.88
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,311.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,445.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.75
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,241.38
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,284.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,92.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,52.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,133.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,133.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,202.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.62
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,105.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,191.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,152.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.44
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.81
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70428
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65548
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99829
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,42.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.56
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87417
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96262
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.858
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95242
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99319
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,81.88
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,77.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,49.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,89.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,190.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,175.12
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,265.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,296.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,433.88
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.5
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,243.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,362.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,28.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,72.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,50.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,84.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,131.12
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,135.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,203.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,170.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.81
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.07
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71783
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84265
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.94
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84369
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90481
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,69.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,68.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,42.12
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,85.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,187.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.75
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,190.38
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,274.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,292.25
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,405.12
