Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,243.12
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,331.5
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.62
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,68.75
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,51.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,87.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,145.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,195.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.88
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,182.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.56
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.06
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71084
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88345
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8779
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98035
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92038
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93835
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,98.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98093
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96945
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,66.88
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.75
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,83.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,188.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,171.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,273.62
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,279.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,371.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,245.5
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,345.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.12
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,82.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,47.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,149.62
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.88
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,147.5
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,200.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,173.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,179.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.56
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72369
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88876
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99942
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,40.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88614
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90863
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96674
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,41.5
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97556
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,58.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,40.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,91.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,158.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,180.38
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,267.12
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,301.5
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,362.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.62
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,235.75
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,340.25
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.62
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,31.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,88.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,63.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,71.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,146.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,163.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,209.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,104.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,167.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.31
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.31
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71734
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77633
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86545
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91894
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,50.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,59.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,88.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,202.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,177.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,272.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.62
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,304.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,405.5
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,232.75
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,351.12
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99484
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.974
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,48.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,93.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,72.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,75.88
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,124.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,159.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,194.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,125.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.81
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.94
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72372
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58831
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85797
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99072
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93677
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
