Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95102
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,74.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98306
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96832
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,58.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.88
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,96.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,177.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,136.25
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,176.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,299.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,319.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,379.5
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.75
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,237.62
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,294.12
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.38
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99866
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,133.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,101.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,163.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,249.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,216.88
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,168.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.31
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.81
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73245
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60275
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,34.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87597
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,117.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,77.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,43.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,107.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,229.5
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,176.88
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,208.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,303.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.12
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,349.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,472.75
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,420.88
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,205.88
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,328.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9834
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,34.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,77.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,53.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,139.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.62
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,151.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,189.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.62
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,167.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72644
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65725
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99924
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,15.62
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84738
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95029
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,66.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98145
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,73.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,44.25
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,88.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,177.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,193.62
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,263.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,292.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,430.12
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,229.88
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,327.75
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,28.62
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,86.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,51.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,168.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,112.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,165.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,111.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,171.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.94
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71701
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82547
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89346
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,69.62
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98288
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,116.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,93.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,169.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,175.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,368.12
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.38
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,251.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,342.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.62
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,309.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,405.75
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.25
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97812
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,28.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,85.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,99.5
