Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,166.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,121.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,195.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,85.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,124.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,41.19
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73858
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89651
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,48.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,80.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,77.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,148.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,236.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,361.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,240.12
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,347.62
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,237.88
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,325.38
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.75
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,63.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,121.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,90.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,75.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,162.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,176.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,216.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,191.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.5
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74783
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89621
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99893
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,83.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,46.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,71.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95645
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,78.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,50.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,78.5
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,136.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,194.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,340.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.75
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,274.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,354.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,215.38
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,324.88
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97159
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,62.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,119.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,89.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,87.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,142.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,181.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,225.75
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,200.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,74.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,118.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75073
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91302
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9776
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95117
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,58.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,47.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9888
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94592
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,74.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,157.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,202.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,325.12
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,269.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,380.75
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.38
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,213.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,314.62
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.25
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97037
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,56.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,106.12
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,81.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,134.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,169.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,217.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,114.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7387
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7669
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.12
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94037
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92203
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
