Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95831
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96704
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,52.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,122.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,78.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,143.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,216.62
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,318.12
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,282.88
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,362.12
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,189.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,269.38
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.25
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9769
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,39.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,100.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,72.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,100.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,171.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,213.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,192.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,135.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.19
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73892
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84579
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80124
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95669
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9577
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,60.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,67.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,145.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.25
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,206.88
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,279.12
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.38
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,267.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,340.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,233.5
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,293.62
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,39.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,100.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,60.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,104.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,149.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,168.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,214.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,186.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,87.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,115.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.13
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74658
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85602
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99908
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73208
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93942
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98727
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,69.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,137.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,84.62
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,201.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,273.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.12
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,258.75
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,341.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.25
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,225.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,317.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99826
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97272
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,47.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,91.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,67.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,89.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,141.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,168.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,194.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,179.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,118.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.37
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74817
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81805
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76294
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79413
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.06
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,52.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,48.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,72.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,163.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,182.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,252.38
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,278.25
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,326.75
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.62
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,205.5
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,284.12
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97699
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,42.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,87.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,66.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,154.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,166.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,197.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,179.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,124.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.94
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7398
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8977
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,25.12
