Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.88
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.44
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74752
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96234
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77752
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94144
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,56.88
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97797
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95312
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95904
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,70.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,141.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.12
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,184.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,258.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,268.25
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,320.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.75
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,187.62
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,265.25
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97708
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,50.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,87.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,71.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,138.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.12
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,168.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,191.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,125.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.12
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.32
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73291
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89862
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,21.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.69
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66784
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9606
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84878
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94211
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,52.12
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.5
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94214
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,44.12
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,84.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,67.88
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,128.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,189.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,253.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,267.25
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,320.75
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,181.62
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,281.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9751
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,40.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,92.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,69.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,133.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,166.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,198.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,179.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,81.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,134.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64126
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79495
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,40.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.31
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79522
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94083
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73434
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,30.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94714
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93173
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,64.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,42.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,63.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,154.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,185.62
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,252.75
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,254.5
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,326.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,178.12
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,272.25
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97986
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,38.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,83.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,60.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,132.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,159.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,200.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.12
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70407
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68127
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83957
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93713
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80081
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,37.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92059
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,59.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94137
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
