Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,63.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,205.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,170.62
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,248.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,241.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,317.12
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.88
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,200.5
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,265.38
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97507
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,30.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,72.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,51.25
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,94.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.25
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,137.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,187.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,82.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,131.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,104.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.25
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.31
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71341
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61959
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,5.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79074
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92551
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77337
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93939
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,71.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,95.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95087
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94244
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,51.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,66.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,167.5
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,252.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,258.38
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,332.62
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,197.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,263.12
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97522
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,36.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,71.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,52.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,150.88
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,151.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,179.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73657
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59893
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70095
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79681
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77096
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92816
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,75.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.88
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,47.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,38.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,67.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,168.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,180.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.38
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,256.25
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,332.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.12
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,175.62
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,218.75
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97406
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,40.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,72.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,53.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,105.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,155.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,139.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,179.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,86.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,108.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73977
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72531
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.94
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.19
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79358
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7482
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81039
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92853
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,39.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,75.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,61.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95392
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92547
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,47.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,37.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,62.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,128.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,186.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,256.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,269.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,327.75
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,195.25
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,251.38
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97125
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,29.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,74.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,55.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,150.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,141.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,170.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,80.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,120.5
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73901
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.25
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.94
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71966
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77121
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91208
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
