Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,53.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,79.5
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,65.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94757
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,64.5
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,125.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,176.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,237.38
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,262.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,330.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,230.12
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,279.25
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9729
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,42.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,75.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,55.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,154.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,149.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,175.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,85.88
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,107.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.81
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.13
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73458
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8988
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71832
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83648
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87445
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95254
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99347
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,49.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,101.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95721
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93845
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,58.38
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,151.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,187.75
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,271.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,260.25
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,316.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,206.62
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,249.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98059
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,27.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,67.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,43.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,96.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,131.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,138.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,176.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,126.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.31
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72271
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90555
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70452
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8251
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93936
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,34.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,78.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95489
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95554
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,145.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,231.12
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.88
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,224.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,300.25
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,233.38
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,290.75
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97986
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,31.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,63.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,45.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,95.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,133.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,148.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,171.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,97.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,125.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.56
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72992
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68884
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75106
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87744
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91504
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,55.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96378
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,60.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,62.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,117.88
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.12
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,177.88
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,259.62
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,317.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,244.5
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,285.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
