Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97641
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,30.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,45.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,92.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,135.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,149.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,179.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,159.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,37.94
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72152
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64553
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.87
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84216
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87094
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7958
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.12
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95267
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,42.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,84.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,59.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98315
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9588
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,93.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,64.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,133.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,175.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,245.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,254.75
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,315.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,238.62
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,270.5
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.25
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97156
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,39.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,72.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,54.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,80.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,129.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,149.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,179.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.88
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.19
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.06
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7218
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60598
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92761
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82699
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77584
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,49.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,80.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94916
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94217
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,43.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,73.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,128.25
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,166.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,251.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.12
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,286.5
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,337.62
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.75
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,203.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,265.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97348
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,49.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,77.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,64.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,77.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.88
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,154.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,185.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,167.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,88.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,119.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.88
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.31
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.06
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71899
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69802
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.13
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88885
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85403
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78683
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,42.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,57.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95956
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94632
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,48.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,86.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,128.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,165.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,229.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,301.62
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,337.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,226.25
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,272.12
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.38
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97733
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,47.88
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,93.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,67.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.88
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,116.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,158.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,185.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,170.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,89.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,118.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.19
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70874
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89279
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87445
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83099
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8251
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98355
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
