Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,83.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,60.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,107.88
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96616
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,85.25
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,158.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.12
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,236.88
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,304.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,373.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,239.62
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,276.75
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97806
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,33.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,78.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,56.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,121.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,149.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,183.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.75
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,90.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,123.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.75
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.56
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71823
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89908
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91379
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83597
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81494
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,59.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,80.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98657
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,62.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,138.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,181.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,264.62
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,279.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,343.25
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,235.62
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,305.88
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,73.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,54.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,107.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,138.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,178.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,45.19
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54668
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89773
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99948
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92004
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8793
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96454
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98569
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,93.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93524
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9603
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,46.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,28.25
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,67.5
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,171.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,176.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,236.5
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,277.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,385.5
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,263.38
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,315.75
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,73.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,54.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,74.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,148.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,182.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,140.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.43
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46264
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67257
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,22.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.44
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87359
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.888
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91183
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,43.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,80.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,61.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98428
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96423
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,76.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,153.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,115.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,179.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,241.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,313.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,370.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.88
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,246.38
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,298.25
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98285
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,74.62
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,119.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.62
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,139.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,179.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
