Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,116.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.31
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.19
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45513
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64547
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.81
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90838
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88736
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7724
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,41.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,84.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,108.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,149.5
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,37.5
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,29.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,90.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,170.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.88
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,175.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,228.25
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,300.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,366.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,336.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,239.38
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,305.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.75
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98379
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,34.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,82.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,55.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,67.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,118.12
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,150.75
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,182.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,166.12
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,117.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,141.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.63
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.44
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4497
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6361
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9986
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82608
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70715
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,67.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,36.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,28.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,85.75
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,181.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.75
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,157.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,227.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,306.25
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,367.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,254.88
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,298.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99774
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97998
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,48.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,73.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,132.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,147.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,174.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.44
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.44
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46575
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64712
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80017
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73864
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99832
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Min),A,45.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,61.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95444
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Min),A,83.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,N Current (Max),A,147.12
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,174.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,232.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,304.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,360.62
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,244.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,305.88
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99756
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98145
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,80.75
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,138.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,138.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,176.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.31
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.06
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48232
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87616
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88733
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75579
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (Max),A,89.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.75
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,107.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95798
