Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93573
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Min),A,73.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,N Current (Max),A,178.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Min),A,181.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (Max),A,252.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Min),A,302.38
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (Max),A,358.75
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Min),A,260.62
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (Max),A,309.88
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98083
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (Max),A,81.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,59.62
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,66.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,117.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,151.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,183.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,22.44
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44643
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86545
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89432
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94513
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77948
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Min),A,55.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (Max),A,93.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,77.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94385
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95645
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Min),A,121.12
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,N Current (Max),A,174.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,148.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Min),A,146.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (Max),A,197.5
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Min),A,314.38
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (Max),A,386.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.88
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Min),A,254.75
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (Max),A,298.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.25
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98437
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Min),A,35.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (Max),A,69.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,51.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,76.88
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,119.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,150.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,184.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,103.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,147.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.06
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,21.81
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46969
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88931
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95843
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93231
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84009
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Min),A,53.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (Max),A,99.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,78.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,148.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94009
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (Max),A,20.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Min),A,95.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,N Current (Max),A,182.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.88
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Min),A,167.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (Max),A,223.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.62
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Min),A,309.88
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (Max),A,360.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Min),A,273.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (Max),A,335.38
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99799
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99857
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Min),A,29.5
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (Max),A,57.75
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,42.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,132.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,148.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,192.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,166.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,120.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,152.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.75
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48647
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70486
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.81
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73703
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Min),A,57.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (Max),A,88.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,71.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.5
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95459
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (Max),A,20.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Min),A,97.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,N Current (Max),A,193.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Min),A,178.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (Max),A,238.88
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Min),A,315.62
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (Max),A,384.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Min),A,290.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (Max),A,335.12
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,43.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,91.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,131.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,145.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,186.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,119.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,158.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.69
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47533
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65557
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99927
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.5
