Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93097
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91186
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79687
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Min),A,55.5
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (Max),A,79.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,65.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,123.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Min),A,100.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,N Current (Max),A,166.88
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,127.38
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,190.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,245.12
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,329.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,408.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.25
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,292.75
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,335.62
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Min),A,30.62
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (Max),A,59.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,94.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,126.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,150.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,183.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,130.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.87
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4753
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62332
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94385
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92013
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73693
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Min),A,46.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (Max),A,82.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,109.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96509
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95114
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Min),A,37.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Min),A,103.75
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,N Current (Max),A,177.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,190.5
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,237.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,332.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,373.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,283.38
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,333.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.25
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98505
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Min),A,25.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (Max),A,74.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,134.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.62
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,154.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,195.38
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,168.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,148.62
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.38
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.81
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.81
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49496
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69738
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.31
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91275
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78058
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Min),A,59.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (Max),A,89.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,72.38
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,145.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95209
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Min),A,102.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,N Current (Max),A,191.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,180.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,237.12
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.75
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,323.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,366.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,281.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,340.38
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.25
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Min),A,26.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (Max),A,77.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,50.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,85.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,148.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,151.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,200.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,118.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,149.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.31
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49068
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87665
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93072
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85547
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Min),A,45.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (Max),A,81.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,65.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,144.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96164
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97015
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
