Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Min),A,87.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,N Current (Max),A,168.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,179.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,254.38
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,310.12
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,387.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,279.62
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,343.25
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.75
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98776
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (Max),A,69.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,43.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,96.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,148.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,141.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,193.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,120.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,166.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.63
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.19
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49911
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89685
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95105
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94049
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86163
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (Max),A,23.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99429
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,125.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9491
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Min),A,83.12
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,N Current (Max),A,148.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,255.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.75
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,298.88
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,346.62
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,283.38
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,328.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98724
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (Max),A,62.62
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,43.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,86.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,136.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,154.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,177.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,122.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,162.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50231
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90188
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99835
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91769
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82757
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98541
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (Max),A,72.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,57.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,124.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94824
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9523
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Min),A,44.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Min),A,90.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,N Current (Max),A,180.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,110.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,202.75
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,257.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,296.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,347.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.62
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,286.25
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,350.88
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.12
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98395
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (Max),A,61.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,42.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,94.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,134.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,145.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,186.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,113.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,153.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,133.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49508
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71801
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92187
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90625
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84927
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (Max),A,30.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (Max),A,74.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,118.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,147.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94403
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96612
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Min),A,88.88
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,N Current (Max),A,203.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,196.75
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,255.88
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,301.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,347.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.12
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,285.38
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,339.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Min),A,26.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (Max),A,65.75
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,46.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,85.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,141.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,144.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,186.88
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.69
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.56
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50097
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57412
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99814
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.5
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91464
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83407
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
