Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Min),A,35.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (Max),A,93.5
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,64.75
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,89.75
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.75
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94595
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95435
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Min),A,81.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,N Current (Max),A,186.75
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,203.38
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,258.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,293.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,387.25
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,285.62
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,340.12
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (Max),A,74.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,88.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,148.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,144.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,200.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,166.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,100.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.5
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49465
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54308
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96262
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94363
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81637
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Min),A,39.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (Max),A,78.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,127.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,114.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91714
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Min),A,33.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Min),A,82.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,N Current (Max),A,156.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,216.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,275.62
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,331.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,414.38
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.12
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,268.88
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,323.75
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99847
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97992
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Min),A,34.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (Max),A,78.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,57.12
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.12
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,157.5
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,200.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.87
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.44
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48711
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59509
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96689
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83291
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (Max),A,26.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.12
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.5
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,165.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94214
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92297
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Min),A,84.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,N Current (Max),A,148.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,195.38
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,261.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,294.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,390.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.88
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,254.25
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,358.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99817
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Min),A,33.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (Max),A,103.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,57.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,157.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,218.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,175.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,111.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,172.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.63
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.44
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46889
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84179
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99789
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96402
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97272
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87671
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (Max),A,29.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9772
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92908
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Min),A,75.88
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,N Current (Max),A,140.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.62
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,196.12
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,262.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.25
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,259.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,361.38
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,194.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,308.75
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
