Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Min),A,31.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (Max),A,93.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,57.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,135.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,156.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,216.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,119.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,155.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.19
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46032
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91467
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (Max),A,19.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89694
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93875
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93515
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95389
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Min),A,87.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,N Current (Max),A,154.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.75
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,203.25
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,263.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,274.5
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,328.12
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,205.38
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,263.38
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.62
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97824
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (Max),A,46.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,29.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,106.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,98.25
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,131.25
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,86.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.06
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48534
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78598
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62444
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (Max),A,9.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83554
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97223
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91342
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (Max),A,57.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95865
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Min),A,39.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Min),A,75.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (Max),A,114.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Min),A,183.88
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (Max),A,249.5
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Min),A,184.12
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (Max),A,263.12
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Min),A,155.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99524
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99527
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (Max),A,40.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,70.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,104.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.62
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,101.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,132.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.38
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,111.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.63
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.48641
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49316
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61749
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (Max),A,8.5
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,3.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,2.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96478
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81875
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95166
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96808
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Min),A,35.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Min),A,68.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (Max),A,100.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.38
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Min),A,165.38
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (Max),A,223.25
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Min),A,210.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (Max),A,267.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Min),A,166.38
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (Max),A,194.88
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99481
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98184
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (Max),A,51.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,29.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,64.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,103.38
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,141.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,93.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,111.38
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.56
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.56
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.69
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.484
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57644
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,3.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78582
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95447
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91986
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (Max),A,34.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
