Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97885
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95599
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Min),A,44.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Min),A,70.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (Max),A,103.62
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Min),A,157.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (Max),A,203.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Min),A,200.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (Max),A,245.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (Max),A,206.88
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Min),A,22.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,100.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,134.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,91.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,107.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.13
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.19
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47729
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54931
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84134
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Min),A,1.5
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97104
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96896
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84317
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93466
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94376
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95654
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Min),A,38.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Min),A,72.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (Max),A,141.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Min),A,154.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (Max),A,210.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.75
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Min),A,204.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (Max),A,270.62
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.88
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Min),A,177.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (Max),A,207.5
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.38
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99615
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97934
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (Max),A,48.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,73.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,118.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,105.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,140.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,119.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,110.38
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.19
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4938
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78601
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.622
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (Max),A,19.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95239
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86322
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97076
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95731
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95016
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Min),A,74.62
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (Max),A,126.38
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Min),A,164.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (Max),A,229.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Min),A,211.75
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (Max),A,288.5
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (Max),A,204.25
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99609
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97635
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (Max),A,44.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,29.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,76.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,128.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,105.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,136.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.88
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,92.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,108.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32845
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94745
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62399
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (Max),A,18.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88281
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (Max),A,23.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97363
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Min),A,49.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Min),A,82.88
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (Max),A,154.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Min),A,169.12
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (Max),A,250.88
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Min),A,215.62
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (Max),A,304.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (Max),A,198.5
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T23:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97839
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (Max),A,46.12
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,72.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,102.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,133.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.62
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,94.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,13.06
