Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32631
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (Max),A,20.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86786
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97617
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8873
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95456
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (Max),A,71.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95267
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Min),A,46.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (Max),A,30.88
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Min),A,77.88
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (Max),A,128.12
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Min),A,158.88
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (Max),A,265.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.12
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Min),A,237.75
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (Max),A,306.12
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Min),A,188.25
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (Max),A,216.88
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98322
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (Max),A,47.62
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,31.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,68.62
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,108.62
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,110.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,135.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,121.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,95.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,132.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.69
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.87
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32363
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9483
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78485
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (Max),A,20.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,1.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88199
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88034
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (Max),A,67.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95673
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (Max),A,32.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Min),A,80.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (Max),A,121.88
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Min),A,197.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Min),A,237.12
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (Max),A,286.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Min),A,198.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (Max),A,237.5
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99454
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98837
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,67.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,112.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,154.5
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,110.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32192
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82913
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82254
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Min),A,2.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95422
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84576
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94586
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (Max),A,62.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (Max),A,38.5
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Min),A,82.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (Max),A,148.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Min),A,192.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (Max),A,265.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.75
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Min),A,258.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (Max),A,335.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Min),A,207.38
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (Max),A,249.12
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98532
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Min),A,25.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (Max),A,53.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,37.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,70.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,115.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,104.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,145.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,107.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,71.19
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3243
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80276
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Min),A,2.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92355
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92547
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.31
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95364
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Min),A,20.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Min),A,83.25
