Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,131.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Min),A,88.25
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (Max),A,145.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Min),A,179.88
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (Max),A,271.62
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.38
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Min),A,242.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (Max),A,348.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Min),A,198.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (Max),A,256.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99582
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,35.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,121.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,117.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,169.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,107.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,120.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32778
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79962
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9469
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Min),A,10.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95236
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Min),A,68.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Min),A,87.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (Max),A,175.88
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.25
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Min),A,206.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (Max),A,266.75
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Min),A,270.62
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (Max),A,358.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Min),A,213.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (Max),A,304.12
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98657
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Min),A,26.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (Max),A,48.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,87.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,138.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,124.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,157.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,130.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.56
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32879
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65084
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74646
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96219
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98108
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Min),A,66.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,126.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Min),A,92.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (Max),A,162.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Min),A,211.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (Max),A,286.88
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Min),A,291.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (Max),A,373.25
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Min),A,233.5
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (Max),A,302.12
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T22:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9942
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98581
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Min),A,32.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (Max),A,76.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,139.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,172.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.25
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,109.25
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,120.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.25
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32369
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47991
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63943
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96793
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93057
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97067
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Min),A,64.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,110.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,82.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Min),A,109.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (Max),A,179.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Min),A,189.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (Max),A,274.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Min),A,313.12
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (Max),A,378.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.88
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Min),A,217.75
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (Max),A,273.5
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99796
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98444
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Min),A,37.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (Max),A,86.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,56.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,115.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,145.62
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,191.62
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,164.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,108.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,124.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.81
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.13
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.81
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32497
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48678
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72888
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
