Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92044
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98318
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91702
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (Max),A,63.62
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98938
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97458
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (Max),A,50.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Min),A,117.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (Max),A,183.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,147.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (Max),A,273.25
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Min),A,334.62
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (Max),A,411.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.88
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Min),A,232.12
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (Max),A,288.5
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Min),A,29.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,45.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,123.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,118.62
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,174.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,113.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,120.62
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.69
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.19
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3294
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52178
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99939
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (Max),A,49.12
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,11.12
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90701
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (Max),A,48.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Min),A,110.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (Max),A,72.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,172.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Min),A,110.62
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (Max),A,201.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Min),A,205.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (Max),A,260.5
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Min),A,313.25
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (Max),A,435.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.62
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Min),A,245.38
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (Max),A,309.75
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99005
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,123.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,112.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,156.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,142.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.56
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.56
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32903
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39059
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99881
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90466
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87936
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.62
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95978
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Min),A,88.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (Max),A,65.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Min),A,101.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (Max),A,178.25
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.62
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Min),A,202.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (Max),A,264.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Min),A,278.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (Max),A,399.88
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.75
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Min),A,243.38
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (Max),A,296.62
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.12
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98746
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Min),A,27.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,75.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,124.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,116.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,165.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.12
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,126.5
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.94
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.44
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32403
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.34755
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6332
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Min),A,4.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,5.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,2.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95215
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (Max),A,37.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,91.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95129
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Min),A,80.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
