Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Min),A,109.12
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (Max),A,156.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.88
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Min),A,202.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (Max),A,291.5
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Min),A,316.38
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (Max),A,383.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Min),A,260.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (Max),A,314.12
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.06
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99466
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (Max),A,41.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,90.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,128.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,151.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,110.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32525
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.35271
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69845
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97385
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,19.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,98.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9639
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98581
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Min),A,67.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Min),A,101.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (Max),A,165.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Min),A,224.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (Max),A,298.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Min),A,318.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (Max),A,391.75
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.62
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Min),A,264.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (Max),A,308.38
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T21:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99429
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98804
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Min),A,26.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.12
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,87.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,126.75
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,183.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.5
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,105.5
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,149.5
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.12
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,70.44
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-66.44
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69238
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65499
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95102
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98941
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,34.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96735
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98386
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Min),A,93.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Min),A,103.12
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (Max),A,192.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Min),A,228.75
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (Max),A,329.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Min),A,327.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (Max),A,429.38
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.88
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Min),A,255.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (Max),A,309.62
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98853
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Min),A,26.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,34.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,83.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,146.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.25
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,127.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,187.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,145.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,109.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,119.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.94
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.94
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81836
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88064
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (Max),A,14.62
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96994
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94348
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (Max),A,34.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (Max),A,51.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98236
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Min),A,91.88
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (Max),A,50.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Min),A,95.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (Max),A,159.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Min),A,245.75
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (Max),A,355.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Min),A,294.62
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (Max),A,412.12
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Min),A,245.88
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (Max),A,319.88
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99811
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Min),A,25.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (Max),A,54.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,101.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,152.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,139.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,171.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,108.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.37
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81903
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86249
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92856
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.38
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9939
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98093
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
