Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9823
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97028
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (Max),A,54.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,85.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Min),A,98.38
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (Max),A,158.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Min),A,239.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (Max),A,327.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Min),A,289.88
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (Max),A,425.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.75
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Min),A,254.62
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (Max),A,358.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.25
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (Max),A,61.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,147.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,131.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,182.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,104.12
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,119.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81485
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86935
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (Max),A,28.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97729
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98608
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93658
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9624
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Min),A,25.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (Max),A,54.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96442
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98596
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Min),A,81.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,88.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Min),A,106.5
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (Max),A,172.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Min),A,217.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (Max),A,306.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Min),A,330.62
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (Max),A,414.75
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Min),A,244.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (Max),A,320.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Min),A,25.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (Max),A,49.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,98.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,124.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,166.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,144.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,103.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,152.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.81
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81588
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8305
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99078
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96301
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95981
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (Max),A,67.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97607
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97794
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Min),A,83.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (Max),A,52.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Min),A,106.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (Max),A,174.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Min),A,226.5
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (Max),A,303.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Min),A,324.62
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (Max),A,427.12
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.75
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Min),A,248.5
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (Max),A,342.88
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.25
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99673
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (Max),A,73.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,41.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,93.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,146.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,130.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,186.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,114.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,147.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.37
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81381
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83102
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (Max),A,15.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,8.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98285
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,19.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99136
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,92.5
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Min),A,76.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,140.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Min),A,111.25
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (Max),A,166.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.88
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Min),A,246.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (Max),A,307.38
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Min),A,343.12
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (Max),A,423.38
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Min),A,254.38
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (Max),A,346.62
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T20:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
