Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99808
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (Max),A,80.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,55.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,90.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,132.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,142.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,185.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,128.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,192.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.63
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76776
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83859
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92395
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (Max),A,13.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95764
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (Max),A,30.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (Max),A,78.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97836
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Min),A,138.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (Max),A,83.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,199.62
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,143.5
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Min),A,113.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (Max),A,187.25
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Min),A,251.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (Max),A,321.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.38
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Min),A,376.88
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (Max),A,479.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Min),A,308.75
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (Max),A,401.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9982
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Min),A,29.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (Max),A,96.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,45.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,101.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,157.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,141.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,227.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,162.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81451
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84472
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92331
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (Max),A,24.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98737
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95419
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (Max),A,43.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99078
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Min),A,88.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (Max),A,60.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,168.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Min),A,103.25
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (Max),A,179.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Min),A,254.62
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (Max),A,368.88
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Min),A,372.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (Max),A,478.12
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Min),A,289.75
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (Max),A,387.5
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.38
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99805
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (Max),A,81.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,42.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,101.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,148.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.38
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,140.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,211.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,163.38
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,110.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,133.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88605
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87301
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97967
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97696
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (Max),A,70.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (Max),A,58.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.38
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Min),A,99.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (Max),A,166.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Min),A,273.62
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (Max),A,351.25
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.75
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Min),A,336.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (Max),A,470.38
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Min),A,297.5
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (Max),A,370.88
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.12
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.992
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (Max),A,114.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,57.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,88.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,137.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,119.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,229.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,163.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,112.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,180.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,140.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88586
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87329
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97925
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (Max),A,39.75
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
