Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98523
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Min),A,82.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (Max),A,55.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,112.62
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Min),A,101.75
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (Max),A,177.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Min),A,276.88
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (Max),A,369.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Min),A,322.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (Max),A,472.5
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.25
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Min),A,313.75
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (Max),A,413.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Min),A,27.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,148.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,107.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,177.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,127.5
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,170.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.5
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.69
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8883
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86783
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9234
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (Max),A,20.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (Max),A,43.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,34.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Min),A,109.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (Max),A,55.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.5
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,77.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Min),A,99.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (Max),A,144.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Min),A,270.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (Max),A,422.12
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Min),A,339.88
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (Max),A,418.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Min),A,325.75
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (Max),A,396.25
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.38
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99451
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (Max),A,90.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,50.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,83.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,150.62
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,129.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,210.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,127.75
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,192.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82272
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69857
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8529
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (Max),A,10.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99322
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99246
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Min),A,13.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (Max),A,41.75
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Min),A,24.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (Max),A,87.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.62
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,143.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Min),A,92.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (Max),A,64.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Min),A,99.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (Max),A,147.62
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Min),A,311.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (Max),A,444.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.75
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Min),A,368.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (Max),A,508.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Min),A,345.5
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (Max),A,447.88
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.38
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T19:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Min),A,35.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (Max),A,84.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,56.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,88.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,154.5
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,140.38
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,207.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,181.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,115.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,197.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.38
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.18
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-75.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.81
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57098
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23665
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98651
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.38
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,43.5
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98285
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Min),A,67.38
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (Max),A,50.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Min),A,100.5
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (Max),A,160.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Min),A,270.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (Max),A,361.25
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.88
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Min),A,359.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (Max),A,414.75
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.38
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Min),A,299.62
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (Max),A,441.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.12
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99802
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Min),A,36.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (Max),A,77.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,55.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,92.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,133.38
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,158.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,199.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,179.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,195.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
