Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56017
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23067
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87057
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Min),A,3.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (Max),A,26.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (Max),A,40.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (Max),A,69.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Min),A,65.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,74.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,128.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Min),A,97.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (Max),A,167.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.62
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Min),A,275.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (Max),A,352.12
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Min),A,331.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (Max),A,404.38
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.38
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Min),A,309.75
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (Max),A,442.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.88
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99841
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,44.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Min),A,27.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (Max),A,80.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,49.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,98.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,161.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,124.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,160.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,222.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,184.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,126.38
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,191.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.94
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.81
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.44
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57775
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22756
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71603
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Min),A,4.38
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Min),A,11.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98917
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (Max),A,63.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Min),A,87.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,127.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Min),A,94.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (Max),A,136.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Min),A,287.75
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (Max),A,376.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Min),A,330.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (Max),A,422.88
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Min),A,321.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (Max),A,433.5
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.12
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99606
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (Max),A,106.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,61.25
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,82.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,154.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,128.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,204.12
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,169.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,137.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,228.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,176.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.31
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.94
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62002
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.368
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96497
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Min),A,28.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Min),A,95.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (Max),A,63.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,119.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.12
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,139.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Min),A,96.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (Max),A,156.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Min),A,318.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (Max),A,419.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Min),A,319.88
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (Max),A,443.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,382.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Min),A,312.38
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (Max),A,501.62
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.25
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.996
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Min),A,26.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (Max),A,80.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,47.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,98.62
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,162.62
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,121.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,170.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,142.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,129.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,190.62
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,27.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.31
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63098
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.39126
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (Max),A,87.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,55.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,44.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (Max),A,83.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,121.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Min),A,74.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
