Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Min),A,97.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (Max),A,201.88
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Min),A,290.5
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (Max),A,416.62
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Min),A,291.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (Max),A,362.12
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.38
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Min),A,309.25
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (Max),A,466.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.75
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Min),A,29.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (Max),A,92.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,50.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,86.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,155.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.88
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,134.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,192.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,120.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,204.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.37
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58044
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38192
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89123
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (Max),A,19.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96414
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9971
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Min),A,30.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (Max),A,76.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.88
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98413
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Min),A,73.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (Max),A,46.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.38
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Min),A,98.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (Max),A,179.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Min),A,290.75
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (Max),A,388.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.62
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Min),A,303.38
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (Max),A,425.12
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Min),A,321.25
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (Max),A,454.88
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T18:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Min),A,25.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (Max),A,73.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,41.88
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,96.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,168.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,118.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,198.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,120.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,189.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.31
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.13
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,41.81
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58712
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33565
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65859
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,40.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99435
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98276
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (Max),A,66.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Min),A,119.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (Max),A,70.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Min),A,96.25
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (Max),A,160.75
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Min),A,271.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (Max),A,377.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.5
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Min),A,348.38
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (Max),A,469.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Min),A,310.62
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (Max),A,409.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.12
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99786
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (Max),A,67.88
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,114.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,185.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,151.88
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,126.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,178.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,146.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,147.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,175.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.44
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,43.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63293
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.22936
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65515
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Min),A,4.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (Max),A,12.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,4.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (Max),A,52.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98785
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Min),A,90.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (Max),A,63.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.88
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Min),A,93.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (Max),A,141.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Min),A,291.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (Max),A,428.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.38
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Min),A,324.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (Max),A,430.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.62
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Min),A,303.12
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (Max),A,409.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.25
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99084
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Min),A,26.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (Max),A,55.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,37.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,101.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,163.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,112.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,167.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,166.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,133.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.69
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.12
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.56
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59799
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24733
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (Max),A,34.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
