Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9393
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Min),A,23.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (Max),A,67.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99493
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (Max),A,81.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,111.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Min),A,94.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (Max),A,150.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Min),A,264.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (Max),A,368.88
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Min),A,312.25
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (Max),A,454.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Min),A,311.62
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (Max),A,404.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (Max),A,67.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,117.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,165.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,109.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,187.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,96.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,157.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.69
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.06
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61984
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.23461
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87323
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Min),A,4.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8988
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Min),A,34.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (Max),A,66.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98737
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Min),A,32.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (Max),A,81.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98462
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Min),A,92.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (Max),A,68.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,148.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.88
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,87.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Min),A,90.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (Max),A,147.62
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.88
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Min),A,315.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (Max),A,419.5
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.38
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Min),A,362.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (Max),A,459.88
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.88
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Min),A,310.25
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (Max),A,440.12
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.75
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (Max),A,64.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,97.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,147.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,112.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,190.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.5
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,104.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,160.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.56
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.94
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.68
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58352
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.38302
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64898
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Min),A,3.5
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (Max),A,14.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94067
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (Max),A,90.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Min),A,70.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,144.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Min),A,89.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (Max),A,165.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Min),A,266.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (Max),A,345.25
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Min),A,319.12
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (Max),A,464.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Min),A,299.38
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (Max),A,394.75
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.19
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99722
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99692
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Min),A,22.88
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (Max),A,61.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,35.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,100.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,160.62
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,116.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,177.88
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,115.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,173.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,143.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.81
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.06
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.94
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6043
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45934
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63775
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Min),A,3.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (Max),A,13.38
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,3.88
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,2.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94278
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98813
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.62
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.81
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98877
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.62
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (Max),A,45.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Min),A,90.38
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (Max),A,193.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Min),A,246.25
