Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (Max),A,371.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Min),A,323.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (Max),A,450.25
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Min),A,292.5
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (Max),A,397.12
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T17:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99744
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (Max),A,80.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,107.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,182.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,109.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,171.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,141.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,122.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,193.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,45.94
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61224
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47903
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Min),A,3.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (Max),A,14.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,2.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,4.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92834
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96963
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Min),A,20.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (Max),A,61.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.38
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99313
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (Max),A,69.38
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.38
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Min),A,82.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (Max),A,48.88
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,150.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Min),A,88.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (Max),A,158.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Min),A,228.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (Max),A,328.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Min),A,309.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (Max),A,428.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Min),A,300.62
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (Max),A,421.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.12
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (Max),A,57.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,31.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,111.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,167.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,117.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,160.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,140.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,108.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,170.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.06
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.63
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.61376
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41054
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99838
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (Max),A,31.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91366
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (Max),A,55.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (Max),A,56.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.88
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Min),A,89.75
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,126.88
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Min),A,85.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (Max),A,184.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Min),A,225.38
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (Max),A,344.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.62
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Min),A,289.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (Max),A,393.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Min),A,292.12
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (Max),A,405.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9978
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99725
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Min),A,20.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (Max),A,61.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,38.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,125.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,163.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,112.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,163.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,119.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,174.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,140.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.69
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-72.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63345
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.24807
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9985
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (Max),A,26.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94543
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9714
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Min),A,29.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,88.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,85.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Min),A,86.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (Max),A,157.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.12
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Min),A,243.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (Max),A,342.38
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Min),A,296.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (Max),A,390.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.75
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Min),A,314.25
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (Max),A,430.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99728
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Min),A,21.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (Max),A,83.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,113.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,190.62
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,110.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,152.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.62
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,99.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-73.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63461
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.33739
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77926
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Min),A,4.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (Max),A,15.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95322
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97961
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
