Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (Max),A,61.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99094
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.88
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Min),A,81.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (Max),A,133.5
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Min),A,239.12
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (Max),A,344.62
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.75
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Min),A,288.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (Max),A,404.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.25
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Min),A,276.88
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (Max),A,364.38
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.62
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99689
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (Max),A,56.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,106.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,155.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,103.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,162.12
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-74.69
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,47.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.58093
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56439
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94199
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99149
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Min),A,10.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (Max),A,36.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97818
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99545
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (Max),A,59.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Min),A,99.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (Max),A,50.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Min),A,82.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (Max),A,151.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Min),A,227.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (Max),A,329.88
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Min),A,283.25
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (Max),A,409.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.75
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Min),A,283.5
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (Max),A,332.38
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99738
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99792
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (Max),A,75.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,40.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,107.5
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,151.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.38
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,123.38
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,191.5
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,102.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,148.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.44
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57537
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80441
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86615
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (Max),A,16.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.38
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,5.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88684
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97668
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (Max),A,64.38
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97427
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99039
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Min),A,75.5
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (Max),A,56.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Min),A,96.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (Max),A,201.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.62
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Min),A,210.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (Max),A,282.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Min),A,344.88
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (Max),A,457.75
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.12
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Min),A,282.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (Max),A,360.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.25
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T16:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.81
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (Max),A,48.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,28.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,95.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,146.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,119.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,177.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,110.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,155.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,44.56
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5989
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90295
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62078
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (Max),A,21.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83362
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Min),A,23.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (Max),A,58.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99515
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (Max),A,67.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,81.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Min),A,80.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (Max),A,39.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,138.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Min),A,79.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (Max),A,194.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Min),A,192.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (Max),A,281.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Min),A,280.62
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (Max),A,408.25
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.88
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Min),A,260.12
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (Max),A,341.5
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98898
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
