Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (Max),A,59.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,30.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,84.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,150.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,96.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,155.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,101.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,137.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.69
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,49.88
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59188
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90546
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64605
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Min),A,1.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,2.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Min),A,16.5
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (Max),A,53.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98297
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Min),A,51.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Min),A,78.25
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (Max),A,145.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Min),A,210.88
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (Max),A,284.88
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Min),A,268.12
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (Max),A,384.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Min),A,233.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (Max),A,338.75
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.62
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99475
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (Max),A,54.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,35.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,94.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,149.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,92.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,141.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,103.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,129.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.62
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80093
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85467
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94998
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Min),A,2.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.62
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96695
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96786
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (Max),A,44.62
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.75
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98065
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Min),A,53.75
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.62
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Min),A,73.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (Max),A,131.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Min),A,212.62
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (Max),A,295.62
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Min),A,228.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (Max),A,309.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Min),A,246.88
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (Max),A,313.5
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.75
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99731
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99359
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98453
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (Max),A,54.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.25
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,136.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,88.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,112.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,101.12
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,121.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.56
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,35.69
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,38.19
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89407
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85928
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83029
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98602
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98474
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (Max),A,64.25
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,114.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Min),A,42.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Min),A,75.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (Max),A,154.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (Max),A,295.12
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.12
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Min),A,227.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (Max),A,341.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.88
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Min),A,228.5
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (Max),A,309.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.31
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9967
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (Max),A,60.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,120.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,90.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,103.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,141.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.37
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99762
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99008
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
