Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Min),A,77.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (Max),A,46.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Min),A,78.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (Max),A,139.75
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Min),A,226.12
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (Max),A,306.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Min),A,264.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (Max),A,367.88
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Min),A,233.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (Max),A,371.25
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Min),A,24.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (Max),A,62.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,39.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,89.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,135.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,126.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,110.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,154.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99875
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97562
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,130.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98828
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Min),A,56.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (Max),A,39.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Min),A,71.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (Max),A,143.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Min),A,261.25
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (Max),A,326.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.75
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Min),A,258.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (Max),A,340.62
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Min),A,265.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (Max),A,368.12
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T15:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99603
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98965
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (Max),A,70.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,89.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,164.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,93.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,120.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,147.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99936
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Min),A,52.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (Max),A,29.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Min),A,66.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (Max),A,128.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Min),A,253.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (Max),A,369.75
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Min),A,256.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (Max),A,343.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Min),A,251.38
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (Max),A,359.88
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.69
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9957
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (Max),A,65.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,40.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,88.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,131.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,91.75
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,119.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,111.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,153.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.56
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99905
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Min),A,17.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (Max),A,31.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99295
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9812
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Min),A,62.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (Max),A,34.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,118.38
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Min),A,67.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (Max),A,180.38
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Min),A,253.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (Max),A,350.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Min),A,259.62
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (Max),A,340.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Min),A,255.88
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (Max),A,322.25
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99033
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Min),A,28.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (Max),A,68.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,75.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,130.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,126.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,120.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,156.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99942
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98712
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
