Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.19
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8663
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84814
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90768
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98071
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99127
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Min),A,61.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.38
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Min),A,67.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (Max),A,138.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.12
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Min),A,203.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (Max),A,336.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Min),A,246.62
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (Max),A,339.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.75
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Min),A,261.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (Max),A,338.25
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (Max),A,73.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,47.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,78.88
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,85.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,139.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,154.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,138.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.81
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9996
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (Max),A,35.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8952
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89566
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92459
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (Max),A,23.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99359
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.88
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,150.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97513
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Min),A,66.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (Max),A,127.88
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Min),A,205.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (Max),A,328.38
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Min),A,242.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (Max),A,357.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Min),A,260.75
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (Max),A,372.25
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99255
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (Max),A,100.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,59.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,84.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,134.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,89.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,121.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,127.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,180.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (Max),A,37.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83816
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90326
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96249
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97891
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Min),A,22.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98224
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97064
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Min),A,65.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (Max),A,116.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Min),A,220.62
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (Max),A,325.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Min),A,255.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (Max),A,346.75
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Min),A,249.25
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (Max),A,355.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (Max),A,59.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,96.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,141.38
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,97.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,126.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,107.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,105.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,156.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98874
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84482
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91662
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96622
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (Max),A,41.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,103.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Min),A,79.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
