Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Min),A,66.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (Max),A,134.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Min),A,253.38
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (Max),A,353.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.12
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Min),A,252.38
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (Max),A,322.25
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Min),A,226.38
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (Max),A,319.62
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.38
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T14:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99768
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99634
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99411
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (Max),A,59.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,37.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,97.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,155.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,89.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,126.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,144.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.31
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99869
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.31
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9248
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92291
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85513
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (Max),A,46.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97772
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Min),A,51.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Min),A,70.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (Max),A,138.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Min),A,230.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (Max),A,316.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Min),A,254.38
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (Max),A,321.12
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.25
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Min),A,246.88
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (Max),A,316.75
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99704
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99539
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99292
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (Max),A,61.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,39.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,89.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,129.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,122.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,103.12
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,149.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99103
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (Max),A,45.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95911
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94757
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89465
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (Max),A,50.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97705
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Min),A,56.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (Max),A,37.12
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,106.12
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.25
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Min),A,70.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (Max),A,124.62
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Min),A,236.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (Max),A,356.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Min),A,264.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (Max),A,375.75
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.12
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Min),A,224.88
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (Max),A,354.38
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99106
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,34.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,89.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,164.5
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,94.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,145.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.38
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,108.5
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98676
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Min),A,28.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (Max),A,44.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95749
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94739
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87741
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98343
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99423
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98688
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Min),A,73.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (Max),A,144.5
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Min),A,254.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (Max),A,350.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Min),A,271.38
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (Max),A,406.75
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Min),A,225.62
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (Max),A,308.38
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.25
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99719
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99512
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (Max),A,71.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,38.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,89.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,172.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,94.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,126.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,89.88
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,121.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,8.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Min),A,19.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91043
