Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88238
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98221
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.88
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,105.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,68.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,161.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,237.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,353.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,282.88
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,375.62
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.12
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,188.5
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,302.38
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99628
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99496
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98694
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,44.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,85.38
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,138.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,100.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,127.62
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.62
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,122.38
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99759
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91861
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.63
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99612
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,60.38
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.38
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,74.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,71.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,159.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,263.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,384.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.25
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,287.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,381.5
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,220.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,318.88
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.12
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99631
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,23.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,102.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,158.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,99.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,133.12
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,114.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,155.12
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99121
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.06
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9194
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91046
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86352
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98871
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99734
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,47.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,77.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,50.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,79.88
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,189.5
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,280.12
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,393.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.12
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,280.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,395.12
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,203.75
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,292.38
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.62
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99753
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99765
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,23.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,64.5
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,39.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,111.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,174.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,97.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,173.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,133.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.69
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98911
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,20.5
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93567
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91803
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84692
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98853
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,58.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,51.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,76.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,153.5
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,266.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,353.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.75
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,280.62
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,390.25
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,203.12
