Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,277.12
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.38
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99777
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99664
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,23.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,75.38
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,96.5
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,168.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,90.38
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,147.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.38
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,147.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.06
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9993
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91992
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90896
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,53.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95682
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97635
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,70.62
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,129.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,230.38
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,336.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,241.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,345.12
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.25
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,218.38
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,352.75
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.88
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99521
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,59.25
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,90.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,164.38
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,123.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,87.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,129.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,102.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,151.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99976
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,18.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,37.12
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86459
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92456
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88766
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97128
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97821
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,38.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96991
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,46.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,69.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,150.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,219.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,343.88
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.38
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,227.25
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,333.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.75
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,203.25
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,351.62
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.12
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,55.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.62
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,92.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,150.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,94.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,142.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,121.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99976
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83941
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85394
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89917
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98624
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,59.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96582
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,95.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,54.62
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,146.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,70.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,141.5
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,239.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,315.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,247.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,360.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.12
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,193.75
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,276.38
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99741
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99548
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,60.5
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,101.5
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,152.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.25
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,101.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,133.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,106.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,164.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99942
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.25
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83691
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89145
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
