Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9454
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9744
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,52.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.25
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,69.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,137.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,209.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,294.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,239.88
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,310.12
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,218.38
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,312.75
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.62
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99686
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99573
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,47.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,85.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,152.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,91.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,172.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,107.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,138.38
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99933
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99716
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,33.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84591
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9635
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97501
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.12
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.12
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98218
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,64.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,34.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,69.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,164.62
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,204.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,317.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,235.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,307.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,218.5
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,296.25
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.88
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.69
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99646
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99484
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,29.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,66.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,43.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,86.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.88
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,86.25
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,133.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,114.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,152.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99936
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99878
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.25
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79803
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96902
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85013
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.56
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,53.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,43.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,71.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,139.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,223.25
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,313.12
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,215.75
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,344.62
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,220.5
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,281.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.38
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,37.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,95.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,68.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,72.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,92.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,144.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,126.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,181.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99939
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99747
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81042
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90915
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,16.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94662
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,51.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,69.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,39.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,72.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,149.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.62
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,171.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,265.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,259.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,360.5
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.38
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,233.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,329.12
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.25
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9968
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99588
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99075
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,63.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,84.62
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.12
