Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.62
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,88.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,161.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,125.62
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99994
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99973
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9953
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79501
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9111
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.62
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97595
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,66.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,130.25
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,203.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,293.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,247.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,359.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.88
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,230.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,323.75
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,23.62
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,59.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,107.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,148.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,94.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,142.5
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,102.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.5
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99963
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99969
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83804
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92511
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85126
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.69
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99017
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,75.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.62
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,67.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,135.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,228.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,335.88
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,219.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,364.5
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,209.25
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,285.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99622
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99542
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98846
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,68.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,86.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,144.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,84.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,139.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,154.12
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93802
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98138
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99902
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.12
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,40.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82724
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92361
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83798
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95529
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,88.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,49.88
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,123.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,65.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,139.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.25
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,196.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,308.12
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,223.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,323.75
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,274.62
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99677
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99457
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98663
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,22.38
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,59.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,37.88
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,77.5
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,142.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,83.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,145.5
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,100.5
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,133.88
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,31.93
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.31
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79977
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94943
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99823
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85025
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93787
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87057
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,12.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94977
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98691
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,75.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
