Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,108.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,56.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.5
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,66.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,132.38
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,202.62
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,324.12
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,226.25
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,324.75
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.38
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,212.88
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,274.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99771
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98895
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,26.25
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,75.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,51.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,108.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,164.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,84.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,138.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,116.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,153.25
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.56
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76098
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62426
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81405
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,6.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84649
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92898
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84912
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,27.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,64.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.25
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,36.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.25
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,106.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,64.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,117.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,221.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,310.25
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,213.88
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,316.5
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.12
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,224.38
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,320.75
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,28.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,76.5
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,93.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,144.25
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,89.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,129.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,119.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,164.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,39.19
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.94
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,51.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7604
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61294
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88363
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,23.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,5.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76172
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8757
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,52.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,128.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,62.25
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,38.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.5
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,68.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,129.62
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,206.5
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,345.75
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.25
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,227.5
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,324.5
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.88
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,250.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,399.38
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.12
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99637
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99557
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,30.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,96.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,53.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,111.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,200.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,90.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,122.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,119.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.07
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.69
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76126
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64718
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99872
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,20.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,4.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8501
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86276
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,17.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99057
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97467
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96847
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,53.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,70.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,131.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,190.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,297.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.25
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,200.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,278.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.62
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,249.5
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,323.75
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.88
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99579
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9946
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98648
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,22.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,71.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,48.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,108.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,153.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,128.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,85.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,157.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,113.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.37
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.44
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71035
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90024
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72781
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,17.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,5.0
