Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,2.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.25
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,5.88
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82602
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84088
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,23.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,67.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.25
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,66.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,45.25
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,69.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,147.75
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,213.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,309.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,207.25
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,363.5
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.38
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,222.62
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,302.88
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.88
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99695
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99783
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,23.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,68.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,122.88
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,181.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,147.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,97.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,171.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,115.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,126.38
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,48.06
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69931
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90887
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91571
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,1.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,19.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,6.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,0.88
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79684
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87024
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,60.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.88
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,72.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,48.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,69.38
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,133.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,263.62
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,363.88
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.88
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,236.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,342.5
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.12
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,221.75
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,287.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.06
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99594
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9895
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,24.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,60.25
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,108.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,168.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,90.25
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,162.62
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,115.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.44
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65472
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91177
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87021
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,6.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,6.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78372
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95032
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81201
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,29.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98944
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,86.38
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,66.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,119.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,218.62
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,359.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,199.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,347.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.88
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,226.12
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,301.75
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.94
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.44
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99597
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99384
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,67.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,42.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,92.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,150.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,88.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,124.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,105.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,135.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,49.94
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.19
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65386
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75921
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9975
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,23.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,0.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.63
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83294
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85882
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,29.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99368
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,54.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.44
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98538
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98648
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,54.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.88
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.25
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
925039,PARK ROAD,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
